Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.32
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.11
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,47.9
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.53
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,23.1
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.76
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.36
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
913490,The Meadows Long Bennington,2024-02-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.01
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,33.6
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.26
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,transformer,,Temperature,C,24.0
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
913490,The Meadows Long Bennington,2024-02-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.76
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.74
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,39.5
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,16.9
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,30.5
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,transformer,,Temperature,C,24.0
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
913490,The Meadows Long Bennington,2024-02-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.08
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.93
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,51.2
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.3
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,transformer,,Temperature,C,23.9
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
913490,The Meadows Long Bennington,2024-02-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.68
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.24
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.68
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,61.8
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,transformer,,Temperature,C,23.8
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.49
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
913490,The Meadows Long Bennington,2024-02-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.14
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.33
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.5
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,49.3
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.68
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,transformer,,Temperature,C,23.7
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
913490,The Meadows Long Bennington,2024-02-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.16
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.51
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.7
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,46.4
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,transformer,,Temperature,C,23.6
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
913490,The Meadows Long Bennington,2024-02-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.23
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.82
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,transformer,,Temperature,C,23.6
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.52
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
913490,The Meadows Long Bennington,2024-02-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.01
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.16
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,54.3
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,13.1
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
