Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,transformer,,Temperature,C,23.5
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.67
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
913490,The Meadows Long Bennington,2024-02-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.89
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.23
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,53.6
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,15.1
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,transformer,,Temperature,C,23.4
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
913490,The Meadows Long Bennington,2024-02-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.85
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.32
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.98
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,56.7
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.75
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,transformer,,Temperature,C,23.3
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
913490,The Meadows Long Bennington,2024-02-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.07
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.07
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,53.6
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.31
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.83
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,transformer,,Temperature,C,23.2
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
913490,The Meadows Long Bennington,2024-02-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.38
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.7
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.39
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,44.5
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.89
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,transformer,,Temperature,C,23.0
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
913490,The Meadows Long Bennington,2024-02-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.63
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.56
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.08
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,57.1
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.04
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,12.9
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,transformer,,Temperature,C,22.9
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
913490,The Meadows Long Bennington,2024-02-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.88
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.37
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.41
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,49.5
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.79
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,transformer,,Temperature,C,22.8
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.01
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
913490,The Meadows Long Bennington,2024-02-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.76
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.36
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.35
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.01
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,50.8
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,transformer,,Temperature,C,22.7
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
913490,The Meadows Long Bennington,2024-02-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.72
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.44
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.93
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.28
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,41.4
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.4
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,31.1
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.36
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,transformer,,Temperature,C,22.7
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.39
