Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.55
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
913490,The Meadows Long Bennington,2024-02-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.76
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.25
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.79
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,41.9
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.43
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,transformer,,Temperature,C,22.6
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.7
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
913490,The Meadows Long Bennington,2024-02-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.21
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.85
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.9
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.68
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,40.5
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,transformer,,Temperature,C,22.5
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
913490,The Meadows Long Bennington,2024-02-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.51
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.22
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.51
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,40.6
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,14.1
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,transformer,,Temperature,C,22.4
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
913490,The Meadows Long Bennington,2024-02-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.64
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.53
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,43.1
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,transformer,,Temperature,C,22.3
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
913490,The Meadows Long Bennington,2024-02-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.67
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.88
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.48
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,43.4
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,transformer,,Temperature,C,22.2
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
913490,The Meadows Long Bennington,2024-02-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.05
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.91
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.83
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.01
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,transformer,,Temperature,C,22.2
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.06
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
913490,The Meadows Long Bennington,2024-02-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.52
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.53
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,45.9
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,12.5
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,transformer,,Temperature,C,22.1
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.36
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
913490,The Meadows Long Bennington,2024-02-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.21
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.1
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.06
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,40.4
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,transformer,,Temperature,C,22.1
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
913490,The Meadows Long Bennington,2024-02-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.91
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.43
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.61
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,49.8
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.9
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
