Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,transformer,,Temperature,C,22.0
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.63
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
913490,The Meadows Long Bennington,2024-02-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.36
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.68
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.08
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,51.8
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.1
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.7
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,transformer,,Temperature,C,22.0
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.77
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
913490,The Meadows Long Bennington,2024-02-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.96
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.72
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.06
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.69
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,41.0
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,transformer,,Temperature,C,21.9
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.36
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
913490,The Meadows Long Bennington,2024-02-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.36
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.68
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.51
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,39.3
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,transformer,,Temperature,C,21.9
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.17
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
913490,The Meadows Long Bennington,2024-02-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.87
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.96
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.07
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,40.5
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,transformer,,Temperature,C,21.8
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.85
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.31
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
913490,The Meadows Long Bennington,2024-02-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.11
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.42
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.86
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.2
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,36.6
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,transformer,,Temperature,C,21.7
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
913490,The Meadows Long Bennington,2024-02-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.37
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.5
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.34
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.86
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,33.7
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,transformer,,Temperature,C,21.6
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.59
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
913490,The Meadows Long Bennington,2024-02-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.69
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.42
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.2
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.55
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,39.7
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.3
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.9
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,transformer,,Temperature,C,21.6
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.74
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
913490,The Meadows Long Bennington,2024-02-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.79
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.96
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.49
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.48
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,42.8
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,transformer,,Temperature,C,21.5
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.34
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
