Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
913490,The Meadows Long Bennington,2024-02-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.12
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.57
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.15
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.96
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,39.9
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.6
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,transformer,,Temperature,C,21.5
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.06
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.27
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
913490,The Meadows Long Bennington,2024-02-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.41
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.49
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.31
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,39.9
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,transformer,,Temperature,C,21.5
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.51
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
913490,The Meadows Long Bennington,2024-02-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.52
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.27
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.02
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,53.1
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,100.6
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,transformer,,Temperature,C,21.5
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.35
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.14
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
913490,The Meadows Long Bennington,2024-02-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.58
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.46
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.62
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,47.2
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.9
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,28.3
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,transformer,,Temperature,C,21.4
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.93
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.54
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.16
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
913490,The Meadows Long Bennington,2024-02-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.28
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.31
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.23
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.79
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,52.2
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.0
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,transformer,,Temperature,C,21.4
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.93
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.85
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.01
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
913490,The Meadows Long Bennington,2024-02-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.86
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.53
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.19
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.73
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,50.2
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.0
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,transformer,,Temperature,C,21.4
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.9
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
913490,The Meadows Long Bennington,2024-02-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.11
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.11
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.35
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,41.7
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.2
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,17.9
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,transformer,,Temperature,C,21.4
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.56
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.25
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.58
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
913490,The Meadows Long Bennington,2024-02-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.74
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.02
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.01
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.57
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,35.3
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,transformer,,Temperature,C,21.4
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.06
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.67
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.92
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
913490,The Meadows Long Bennington,2024-02-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.37
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.1
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.89
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.55
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,65.6
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,112.7
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
