Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.54
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,40.6
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,transformer,,Temperature,C,21.3
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.74
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.17
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.39
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
913490,The Meadows Long Bennington,2024-02-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.72
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.68
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.73
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.18
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,54.2
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,106.1
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.61
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,46.4
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,transformer,,Temperature,C,21.4
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.02
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.31
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.11
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
913490,The Meadows Long Bennington,2024-02-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.79
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.34
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.62
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,60.5
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.1
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,39.9
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,34.6
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,transformer,,Temperature,C,21.4
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.46
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.11
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.72
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
913490,The Meadows Long Bennington,2024-02-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.71
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.9
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.53
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,50.1
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.4
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.94
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,46.8
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,transformer,,Temperature,C,21.4
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.25
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.69
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.6
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
913490,The Meadows Long Bennington,2024-02-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.58
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.03
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.16
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,48.6
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.0
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.64
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,42.7
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,transformer,,Temperature,C,21.5
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.29
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.3
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.15
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
913490,The Meadows Long Bennington,2024-02-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.67
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.48
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.69
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.54
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,34.6
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,transformer,,Temperature,C,21.5
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.22
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.6
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
913490,The Meadows Long Bennington,2024-02-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.49
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.36
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.62
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,31.2
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,transformer,,Temperature,C,21.5
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.77
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
913490,The Meadows Long Bennington,2024-02-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.65
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.14
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.29
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,40.9
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,transformer,,Temperature,C,21.6
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.8
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.8
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
913490,The Meadows Long Bennington,2024-02-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.58
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,transformer,,Temperature,C,21.6
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.69
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.17
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.97
