Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
913490,The Meadows Long Bennington,2024-02-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.27
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.69
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,27.1
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,transformer,,Temperature,C,21.7
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.16
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
913490,The Meadows Long Bennington,2024-02-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.91
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,29.6
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,13.1
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,transformer,,Temperature,C,21.7
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
913490,The Meadows Long Bennington,2024-02-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.53
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.56
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,transformer,,Temperature,C,21.8
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.36
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
913490,The Meadows Long Bennington,2024-02-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.36
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.55
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,27.7
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,4.1
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,transformer,,Temperature,C,21.8
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.89
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
913490,The Meadows Long Bennington,2024-02-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.87
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.96
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,16.9
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,transformer,,Temperature,C,21.9
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.03
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
913490,The Meadows Long Bennington,2024-02-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.65
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,32.5
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,transformer,,Temperature,C,22.0
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
913490,The Meadows Long Bennington,2024-02-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.76
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,transformer,,Temperature,C,22.0
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.08
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
913490,The Meadows Long Bennington,2024-02-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.77
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,transformer,,Temperature,C,22.1
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
913490,The Meadows Long Bennington,2024-02-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.96
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
