Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,47.1
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,transformer,,Temperature,C,22.1
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
913490,The Meadows Long Bennington,2024-02-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.72
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.58
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,47.6
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,transformer,,Temperature,C,22.1
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
913490,The Meadows Long Bennington,2024-02-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.28
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.67
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.87
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,46.6
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,transformer,,Temperature,C,22.2
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.51
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
913490,The Meadows Long Bennington,2024-02-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.05
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.6
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.71
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.6
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,24.9
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,41.9
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,transformer,,Temperature,C,22.2
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.99
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
913490,The Meadows Long Bennington,2024-02-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.03
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.53
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.46
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,24.3
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.3
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,transformer,,Temperature,C,22.3
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.66
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
913490,The Meadows Long Bennington,2024-02-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.32
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.79
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.32
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.89
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,transformer,,Temperature,C,22.3
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.05
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
913490,The Meadows Long Bennington,2024-02-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.06
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.74
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.92
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,transformer,,Temperature,C,22.3
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.53
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.94
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
913490,The Meadows Long Bennington,2024-02-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.22
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.26
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.56
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,25.3
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,transformer,,Temperature,C,22.4
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
913490,The Meadows Long Bennington,2024-02-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.22
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.57
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.59
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,transformer,,Temperature,C,22.4
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.4
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
