Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
913490,The Meadows Long Bennington,2024-02-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.27
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.97
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.61
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.06
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,26.9
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,transformer,,Temperature,C,22.4
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.03
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.44
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.47
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
913490,The Meadows Long Bennington,2024-02-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.11
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.02
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.3
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.07
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,35.5
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.6
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,transformer,,Temperature,C,22.5
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.26
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.9
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
913490,The Meadows Long Bennington,2024-02-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.01
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.47
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.32
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.07
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,29.3
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.7
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,30.6
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,transformer,,Temperature,C,22.5
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.64
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
913490,The Meadows Long Bennington,2024-02-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.05
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.62
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.69
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.76
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,34.8
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,transformer,,Temperature,C,22.5
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.11
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
913490,The Meadows Long Bennington,2024-02-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.86
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.27
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.28
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,24.1
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,transformer,,Temperature,C,22.6
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.87
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
913490,The Meadows Long Bennington,2024-02-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.75
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,45.9
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,3.9
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,transformer,,Temperature,C,22.6
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.22
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
913490,The Meadows Long Bennington,2024-02-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.4
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.12
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,46.8
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.23
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,3.7
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,transformer,,Temperature,C,22.7
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.29
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
913490,The Meadows Long Bennington,2024-02-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.88
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.65
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,51.2
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.3
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,4.2
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,transformer,,Temperature,C,22.7
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.09
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
913490,The Meadows Long Bennington,2024-02-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.18
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.41
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.75
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,35.7
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
