Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,4.3
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,transformer,,Temperature,C,22.8
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.27
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
913490,The Meadows Long Bennington,2024-02-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.19
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.88
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.84
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.55
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,32.8
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,transformer,,Temperature,C,22.8
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
913490,The Meadows Long Bennington,2024-02-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.28
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.69
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.86
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,35.3
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.7
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,13.1
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,transformer,,Temperature,C,22.8
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.81
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.93
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
913490,The Meadows Long Bennington,2024-02-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.25
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.68
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,44.6
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.9
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,transformer,,Temperature,C,22.9
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.6
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
913490,The Meadows Long Bennington,2024-02-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.33
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.79
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,48.3
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.9
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,transformer,,Temperature,C,23.0
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.76
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
913490,The Meadows Long Bennington,2024-02-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.13
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.49
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,60.5
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.8
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,transformer,,Temperature,C,23.0
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.05
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
913490,The Meadows Long Bennington,2024-02-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.99
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.82
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,66.6
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.9
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,transformer,,Temperature,C,23.1
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.67
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.69
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
913490,The Meadows Long Bennington,2024-02-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.88
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.63
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,79.5
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,114.3
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,transformer,,Temperature,C,23.1
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.07
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
913490,The Meadows Long Bennington,2024-02-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.12
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.71
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,74.2
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,114.3
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,transformer,,Temperature,C,23.1
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.54
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.61
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
