Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
913490,The Meadows Long Bennington,2024-02-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.29
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.96
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.35
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,35.0
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,transformer,,Temperature,C,23.2
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.33
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
913490,The Meadows Long Bennington,2024-02-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.87
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.39
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.66
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,56.9
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.2
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,transformer,,Temperature,C,23.3
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.39
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
913490,The Meadows Long Bennington,2024-02-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.21
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.01
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.08
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,55.4
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.2
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,transformer,,Temperature,C,23.3
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.18
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
913490,The Meadows Long Bennington,2024-02-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
